Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,248.12
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,248.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.38
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59008
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4696
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84421
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89731
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,233.12
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52724
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44228
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7825
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93033
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,150.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,267.38
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,274.88
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52953
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48141
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93433
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88717
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88135
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,133.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,184.5
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5682
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4674
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94199
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
