Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68597
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58328
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44582
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73336
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87018
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,163.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47976
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,173.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54388
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36144
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77758
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88956
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.19
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46523
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51855
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41762
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70895
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65292
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80368
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,219.62
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,219.88
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.87
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60775
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35109
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75283
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
