Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7882
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61047
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25548
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73031
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73388
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82165
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7633
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83218
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.06
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54208
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23442
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72152
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72284
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89654
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73077
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,134.62
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.19
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6257
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05324
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84424
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59545
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56454
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2744
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
