Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.923
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85559
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6047
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85757
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.56
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56912
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31283
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83185
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68118
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74966
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67312
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86056
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83371
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88183
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9013
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58517
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40871
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88684
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56152
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59722
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88217
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84451
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80191
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61706
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29454
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.13
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90875
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44918
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47567
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83011
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89734
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85144
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.81
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
