Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65298
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3341
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88833
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.06
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40536
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42986
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84427
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71405
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87765
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91049
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.94
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65014
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18288
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.69
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89099
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41518
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82321
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4323
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7799
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78973
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88074
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93475
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58926
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20452
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66744
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-79.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83239
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17449
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86923
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.13
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43597
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69891
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.30837
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.5
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57476
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1472
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33675
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.31
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83862
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29644
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86038
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.94
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26766
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70492
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.78827
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88803
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88043
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
