Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.31
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75314
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4248
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16503
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.31
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.31
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78799
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42272
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06026
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11757
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.23912
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55303
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.56
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.37
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76178
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32341
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2922
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.38
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77902
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35116
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.10213
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.69
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08592
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.77719
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.38
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34392
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80346
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9212
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67803
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10866
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64422
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.75
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84146
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40478
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.81
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.06
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39321
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37343
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10552
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.75
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57696
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,81.44
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-98.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69522
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11052
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04521
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.19
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90869
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3174
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2242
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.69
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31518
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14928
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.82245
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3341
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87625
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
