Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.63
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61282
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19805
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41076
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.07
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.63
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93219
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04048
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00331
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.69
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.06
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22881
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22542
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89056
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57726
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82647
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.19
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66397
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17565
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70062
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9519
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72555
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6415
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.56
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.5
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04866
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28908
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72036
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-170.19
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.56
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-142.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49676
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16011
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.32314
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.94
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91302
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44952
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.41213
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.56
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1743
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40636
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90008
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.81
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56576
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37737
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.87
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.31
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83905
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0724
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47823
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.56
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00249
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23763
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.13
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90918
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.37487
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
