Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-150.44
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55804
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79556
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.69696
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.44
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01646
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65621
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10033
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57278
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55352
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7861
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.94
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84512
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11708
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6491
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.19
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07579
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79205
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71167
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,121.5
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.75
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49267
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26384
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82086
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52541
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66082
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30733
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51751
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,127.93
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,75.32
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-78.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4096
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21401
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05422
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.94
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87356
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69107
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.30428
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.75
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02785
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
