Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57403
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,116.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-145.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.25823
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2257
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.53912
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8425
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57409
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.06
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32631
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88586
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7836
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-168.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.56
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-114.25
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70999
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21212
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.25771
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77884
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60034
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19249
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49871
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.5
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61157
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39641
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84854
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.5
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74005
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14742
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83682
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34914
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,128.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39812
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10185
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48894
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.19
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78106
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07463
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61495
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.81
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
