Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27965
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26366
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88138
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83276
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.69
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-128.69
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69213
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00377
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.1801
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.63
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64086
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05629
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.763
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79648
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93948
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.82
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.708
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79138
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78308
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.13
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.19
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88656
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04375
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.07286
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45641
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62609
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79834
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,97.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6199
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57769
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55984
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81686
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49358
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2679
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48913
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53845
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-165.88
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.81
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7207
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01295
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92276
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.68
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82162
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39144
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69897
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
