Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48992
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55175
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.69
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72125
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02733
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.87
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.75
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82409
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26912
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38866
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38595
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71493
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84399
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.31
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72699
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79416
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59429
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80923
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67416
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62725
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67684
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.56
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63333
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33681
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43688
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33565
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68701
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39205
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69519
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91983
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.94
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.06
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71566
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04097
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83188
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
