Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-89.63
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10698
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00197
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57498
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72967
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,75.44
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58511
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18743
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59252
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72738
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51183
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70593
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73629
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86987
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59258
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11055
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-93.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84921
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06069
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83639
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54553
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69842
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66897
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,197.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5805
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20772
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07045
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69479
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76373
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71887
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.25
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58788
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39348
