Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91116
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-93.81
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8381
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05306
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91806
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64221
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79193
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66973
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61791
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27874
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78766
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39538
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83648
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75592
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55782
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33129
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39861
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64215
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83865
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,193.12
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58492
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17354
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91647
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8634
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73944
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79171
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
