Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58154
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35424
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67306
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67739
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76764
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57772
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27364
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88928
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7463
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50195
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76907
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61227
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41231
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90411
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78805
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75421
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5473
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84408
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.37
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52496
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26351
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7529
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18245
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8443
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
