Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,146.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.94
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5982
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38848
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91357
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54955
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.931
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87753
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.81
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63973
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43484
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92541
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73159
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3818
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87585
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.38
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56088
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44982
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64529
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.62
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36358
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.854
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64443
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47314
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68835
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.94
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13823
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89361
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8934
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
