Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57974
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34704
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35634
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92789
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,112.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.13
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72137
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2737
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89957
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75238
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.07
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02873
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84949
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.19
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61187
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35653
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74408
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85409
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24471
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64791
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91366
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66064
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42446
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63323
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02986
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88757
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74679
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
