Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.81
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59005
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43465
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88315
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68194
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33709
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.905
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64572
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84393
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.87
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64556
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3373
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66088
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89502
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71981
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14607
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76455
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91205
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85647
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60934
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16493
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90634
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70724
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81927
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7218
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15169
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72461
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89065
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90439
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91376
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64675
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31322
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67315
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77523
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
