Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20217
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86899
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70452
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67019
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31841
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69604
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80157
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.06
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13228
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86029
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78643
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89014
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.38
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.37
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71493
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31316
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92444
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74575
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.06
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.38
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23513
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87012
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62484
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80346
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63708
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11543
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81668
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73498
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13777
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62228
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88367
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87268
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85696
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.56
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69314
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10921
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87851
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68154
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80404
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
