Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.13
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0616
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8656
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70065
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85797
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.31
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.06
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66613
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12032
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87524
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.897
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77679
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71051
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.19
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12874
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8504
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90063
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.31
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65499
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22506
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90414
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75863
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69271
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75686
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60412
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87536
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78256
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9104
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.06
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63845
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23824
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86734
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70086
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7456
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68716
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19017
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88656
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87738
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82705
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.87
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65444
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04103
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85742
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
