Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68777
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75494
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72451
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16951
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87985
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86291
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89245
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86157
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.5
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63378
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10817
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86126
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7778
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64462
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70077
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40871
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87442
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91965
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80999
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86841
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71194
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00224
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89212
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67431
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6408
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91086
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35265
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88562
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81521
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85873
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81839
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.13
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6802
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20452
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88595
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81842
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66519
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8009
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18007
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84906
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67037
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0562
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88107
