Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77789
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6878
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75958
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.31
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2033
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88602
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80127
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90164
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8446
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.81
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.62
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73916
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0696
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92853
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.56
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7659
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6379
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.31
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18325
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89233
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.591
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90695
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90591
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82272
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63452
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27889
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86963
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79413
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63955
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93048
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39953
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90658
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7174
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8678
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80008
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.56
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66186
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09404
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86844
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70513
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71945
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81561
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18688
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60473
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85376
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81353
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83642
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
