Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6763
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04869
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84729
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74588
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84994
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14916
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87063
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66622
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87536
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76855
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.19
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68692
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18791
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87768
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81146
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85782
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.94
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08867
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87753
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71029
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85681
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91632
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79779
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.44
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60781
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0706
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9357
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75576
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86499
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56475
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8771
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8544
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91794
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90158
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.81
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67568
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25283
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89218
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76294
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79342
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12401
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88724
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85702
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88788
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86807
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
