Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.19
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67468
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20131
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8902
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6914
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7109
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13747
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85934
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88083
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86212
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.31
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67529
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28936
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90915
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.31
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90359
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64761
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87677
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1491
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87179
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79489
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80664
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64297
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20473
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8725
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89517
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7034
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94006
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32552
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87747
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85934
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84091
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.828
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.12
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74206
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2835
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91376
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.44
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94491
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68536
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08309
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89297
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
