Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85473
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.81
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.5
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70608
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24163
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85583
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.94
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71743
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16551
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87695
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91232
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89325
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84704
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86078
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.5
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65344
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35845
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88849
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72219
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.63
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12007
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89407
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82217
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84686
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.94
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62625
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22591
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95685
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81729
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92697
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09572
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85873
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80911
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.19
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70379
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33208
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79944
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72699
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12789
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
