Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84576
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84466
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88104
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71756
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2997
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90362
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81027
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71337
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11229
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86996
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78311
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89368
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84353
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86105
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.69
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68011
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30028
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89099
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79275
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74768
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.56
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.56
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38259
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89267
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56667
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87021
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86188
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54644
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25063
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79883
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17018
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89975
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73223
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86587
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91241
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.87
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.87
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63668
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31994
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93582
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74124
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
