Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17482
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89648
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69964
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91052
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88687
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70513
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31069
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92206
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75576
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77893
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73596
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12816
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91308
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65975
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17842
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81796
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67053
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16954
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89148
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84656
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88681
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.13
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68325
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27221
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77591
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69473
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41372
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88284
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89969
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64218
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23323
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
