Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85968
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68151
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89184
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34151
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91089
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8453
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86926
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.19
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67739
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27141
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79385
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67422
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36779
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91534
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8938
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85577
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,146.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.63
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65478
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33077
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90979
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1328
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92386
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91986
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87558
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.19
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61639
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2369
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92422
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78698
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49865
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.56
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59338
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20076
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
