Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55453
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91693
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65039
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20406
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76236
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92526
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58477
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,122.75
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.69
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68496
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17861
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94611
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42916
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91949
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62509
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17186
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95132
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43233
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,138.38
