Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69339
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27224
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95349
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62066
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91238
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62762
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30135
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81851
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77542
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90103
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6343
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29024
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93817
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45269
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92053
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60833
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12813
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50466
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
