Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,189.25
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.56
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62124
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15392
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61266
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,190.25
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,190.5
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.06
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58807
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21517
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71209
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,182.25
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.44
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55758
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08635
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91647
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91058
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57275
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,165.62
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59799
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34112
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80035
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44521
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
