Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.31
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57067
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28911
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56158
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9017
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,210.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.37
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58376
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36599
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90915
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89596
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.13
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52547
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91894
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89001
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,233.62
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,233.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5946
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42623
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90027
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42638
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92438
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72461
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59588
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40185
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75836
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93594
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59829
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64938
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
