Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,102.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56481
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40441
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82629
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,147.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.13
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74652
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8417
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,279.12
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,279.5
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58181
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4378
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86957
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7261
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,204.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,204.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.44
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60595
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44204
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84274
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71591
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56127
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31337
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
