Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74502
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,211.25
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,212.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.31
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57647
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36132
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95636
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85388
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82794
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5874
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44738
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88791
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81277
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,216.38
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.69
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54989
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40914
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80865
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95163
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,227.12
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,232.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54623
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4613
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
