Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80789
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92474
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,290.25
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,290.88
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53069
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44677
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8981
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,138.5
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,234.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,237.88
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52694
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45241
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70455
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,277.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,277.12
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.06
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56252
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4536
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.69
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57647
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,154.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,332.38
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,332.75
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56393
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39867
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
