Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.75
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74325
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88666
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,183.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57333
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38485
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75348
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,234.75
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,235.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.69
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55117
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41207
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54281
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91247
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,216.62
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.56
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54018
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39083
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76126
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,213.88
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,214.25
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,252.25
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,252.5
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5346
