Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42803
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93478
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72189
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,284.38
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,285.5
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.44
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55029
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51955
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9429
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91125
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,140.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.75
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,197.62
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,198.75
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,264.12
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,267.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,123.69
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57986
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.52932
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59722
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9198
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.25
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,131.88
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,277.75
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,279.12
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,122.69
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55096
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5285
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57809
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91049
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,130.25
