Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,237.5
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51943
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50817
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94604
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75967
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69766
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,269.25
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,269.88
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.81
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55932
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49511
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74166
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84067
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87161
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,223.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.56
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53405
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45809
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57891
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,152.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,193.38
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.38
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53542
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47524
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.87
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6679
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
