Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,126.38
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4978
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48992
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96088
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39626
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84491
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,141.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60076
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44186
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83978
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83285
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93161
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61825
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42254
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79471
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81109
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62927
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33831
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62502
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75534
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89819
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89322
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
