Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,203.38
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.06
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.37
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57345
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27944
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44021
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73428
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,216.12
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.13
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58822
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27022
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89227
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43429
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71411
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,190.75
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5324
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23742
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77548
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64199
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43401
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88898
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8931
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52828
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81942
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70858
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
