Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,122.5
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.75
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55056
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36791
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89291
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86679
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94296
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91205
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89316
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.06
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62219
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13826
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83127
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8833
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92764
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.87
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67071
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25176
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90988
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85541
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86966
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89712
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88717
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.06
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69546
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35338
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86825
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89996
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77572
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
