Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48147
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90326
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91647
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87643
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.75
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73092
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1552
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89691
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62982
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52377
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87079
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80865
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84146
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92355
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.81
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.87
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73571
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01512
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86126
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61331
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87662
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3297
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84726
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87848
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.19
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.37
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67706
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25704
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87082
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85632
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31926
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90552
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90542
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60974
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11058
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85168
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78662
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
