Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59109
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79516
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9274
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90124
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86859
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61813
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26973
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87799
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73736
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92734
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81448
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87149
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.63
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.37
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62567
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22393
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61437
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89496
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66778
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27337
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93631
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58315
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89667
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3275
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9321
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57021
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27895
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80041
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
