Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.75
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91559
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23839
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68618
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.75
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17842
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88595
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.87
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55874
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35439
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85034
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72741
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90442
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.06
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28716
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65554
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.13
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53353
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38976
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9465
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.87
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33706
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69335
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.69
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.94
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49831
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3561
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88437
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.13
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48919
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76211
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
