Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54519
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24761
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89084
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83563
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53668
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72207
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,81.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57244
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12862
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53674
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76565
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67141
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,133.75
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.37
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59139
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.01192
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9064
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8808
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50289
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75717
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58383
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24196
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93646
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87054
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45977
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
