Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61569
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21312
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91162
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60418
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5277
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,159.88
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.31
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53906
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07042
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86429
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58795
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57928
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,129.38
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.12
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71945
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18264
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89386
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84619
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62621
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.751
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.69
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67276
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26229
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94788
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62008
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
