Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.75
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54217
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26552
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55773
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.69
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50454
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73791
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87802
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,119.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.31
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.81
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65429
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40154
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93509
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.13
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39934
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34932
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67962
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.19
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51913
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23751
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88107
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.31
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32787
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73687
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50576
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29036
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88339
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75589
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60009
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76312
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
