Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.87
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55059
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23214
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.81
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92413
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39388
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87948
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48089
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78412
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76535
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.56
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5689
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39547
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90036
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5906
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49538
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74905
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5079
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24175
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.19
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39315
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32857
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71984
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86383
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92776
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.81
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.13
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5219
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32122
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85162
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59142
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57171
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75463
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
