Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.56
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53664
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09645
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89084
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8183
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69107
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7641
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90182
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91699
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,208.38
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54955
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16057
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61315
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83536
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.37
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60681
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19789
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88858
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89007
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40844
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81891
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,196.88
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.5
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56164
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22634
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90454
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
