Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70819
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84012
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82873
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89984
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5942
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31246
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87604
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.648
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8316
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70315
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57324
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29598
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85675
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86749
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88644
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.81
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58016
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91489
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80194
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.13
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49407
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24446
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84259
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.69
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86825
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61712
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75229
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90762
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87268
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46517
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32351
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
