Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65972
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90979
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82797
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.94
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48473
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31072
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52764
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91144
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76449
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48495
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14122
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77398
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.94
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50369
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91205
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.87
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51403
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33577
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.69
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56493
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.56
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56448
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27388
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
