Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89529
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34249
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89215
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.62
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.19
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61138
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15895
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.44
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34191
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86929
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,113.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54119
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22789
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92233
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45922
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87845
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90634
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,165.88
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65408
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28731
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87478
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88675
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4023
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89313
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8623
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65243
