Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32772
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90768
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75116
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18932
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,194.5
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60165
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34292
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92993
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31026
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8858
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,231.12
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,231.62
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71624
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25484
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76187
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53588
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8829
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,178.62
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.56
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65902
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39672
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83078
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.81
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06722
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88653
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88614
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,130.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
