Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.87
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6322
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38418
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93173
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13875
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89004
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5808
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41942
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80868
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18685
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.44
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63439
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09026
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87015
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78195
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88479
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35897
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88894
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85971
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.19
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65551
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1075
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7124
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76248
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90268
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35079
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88913
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93356
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83102
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
