Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.25
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62631
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32677
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73498
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77353
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.06
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1715
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88983
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87024
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91962
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60116
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23168
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88183
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71279
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77612
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91931
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38039
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88003
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87988
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91232
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84906
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.31
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.56
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66567
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17601
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88101
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75677
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89899
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41424
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8851
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93979
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83566
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.69
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69314
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16323
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.794
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79413
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87729
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19966
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87533
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81265
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
