Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91815
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83017
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.62
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,74.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74725
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24038
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70416
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71765
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95019
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.37
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17198
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8725
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82284
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64266
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06694
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89664
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75903
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70379
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87366
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.19
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3879
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86871
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91247
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84018
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.81
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,76.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73953
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21239
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69775
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73428
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95084
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6105
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89416
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81302
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69329
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08956
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65921
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7351
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
