Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18868
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90146
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89004
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87149
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86044
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.44
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.07
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73169
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04997
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91479
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74609
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63467
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15142
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79715
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.31
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65921
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12837
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.19
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76156
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72226
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2369
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88092
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85629
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.25
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.94
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77514
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03972
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9342
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78585
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64544
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.87
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41601
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76077
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.31
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7492
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20815
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92618
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78299
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67266
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
