Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45443
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90024
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87457
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83532
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80478
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.75
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6228
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06908
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93393
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.38
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73419
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62664
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21428
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88315
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8721
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,113.12
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.19
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73278
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20577
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73678
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69067
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25701
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87796
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85693
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85122
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63604
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14632
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94336
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66961
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63516
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2333
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87372
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87005
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.37
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62902
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18614
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.44
