Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62621
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60101
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21263
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90509
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81872
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81781
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.19
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7069
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12078
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.81
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83651
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63394
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43182
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90182
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86734
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83709
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7966
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.19
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68298
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11064
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89126
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.94
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85092
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56042
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.69
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18834
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9115
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85229
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85223
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80548
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71325
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39431
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8739
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.807
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66613
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38494
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8876
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86007
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86542
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76281
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,107.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71414
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29036
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90295
