Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84213
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7716
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18773
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86523
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87024
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83081
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.94
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6596
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06755
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85183
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75286
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.94
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20726
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87967
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88376
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87384
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84176
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.56
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.69
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72711
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24181
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76086
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73309
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45138
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86584
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87671
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.38
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.94
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64837
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12041
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89465
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68066
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16561
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87112
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88333
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8764
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76928
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
