Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.19
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72653
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17113
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92276
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88894
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61843
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17211
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83734
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90118
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83645
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8652
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.44
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64504
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13265
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85843
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7232
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.81
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18123
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86691
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91272
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90719
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83117
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84601
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.13
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.69
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65405
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24837
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6589
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.44
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24306
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89416
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88861
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87933
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82751
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,146.5
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,146.75
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.06
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.686
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08202
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.06
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94406
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62008
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34533
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80606
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87399
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87213
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
