Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,117.25
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.19
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71081
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23629
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60961
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17174
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82986
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89871
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87842
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80572
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.94
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66802
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06389
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67025
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.81
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14748
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91427
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82339
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,113.88
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.31
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71545
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23745
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90982
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64483
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16097
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87521
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90634
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88205
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9115
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.19
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68637
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.007
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92035
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64157
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3724
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8406
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87027
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
