Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,135.38
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67993
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23232
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79046
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64898
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23345
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8804
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78659
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82419
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86993
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.62
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67474
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05772
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82245
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67565
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24462
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88208
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77462
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90298
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87115
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.43
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60177
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23922
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59878
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87918
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78454
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89892
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88272
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8573
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.63
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62402
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35088
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85089
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8175
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5805
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90738
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65109
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
