Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90338
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.37
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67559
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24154
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92761
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8381
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89877
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.63
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51638
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91907
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74771
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89026
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86792
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.56
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6318
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28307
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8757
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80774
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58978
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76831
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88971
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,104.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.44
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61184
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27343
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92096
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75879
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79254
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80487
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92258
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.94
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.81
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67819
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26702
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74441
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37523
