Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88022
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86462
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.69
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.82
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67684
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15615
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83853
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.87
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54537
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91507
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89581
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93732
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58724
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26217
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82174
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92279
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72747
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92193
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82434
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93039
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55248
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21657
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74459
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72824
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73696
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.5
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,205.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5725
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18529
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93866
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86328
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76251
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
